Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,30.7
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,31.57
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,57.0
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,106.8
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.3
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,238.1
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.8
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.7
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,32.19
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,33.04
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,61.88
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,115.8
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,135.9
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
930524,Woodstock Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,257.0
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.35
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.9
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,33.01
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,36.71
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,62.19
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,109.4
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,138.7
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,153.1
930524,Woodstock Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,257.8
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.37
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.77
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,34.56
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,40.73
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,58.25
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,96.4
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
930524,Woodstock Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,242.1
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.64
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.66
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,101.2
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.97
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,31.55
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,41.25
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,66.31
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,121.6
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,170.6
930524,Woodstock Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,274.0
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.34
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.57
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.1
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,34.74
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,31.03
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,66.73
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,129.9
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
930524,Woodstock Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,275.8
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.61
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.78
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.8
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,38.34
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,37.81
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,64.68
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,112.3
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,160.4
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,158.9
930524,Woodstock Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,268.7
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.45
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.25
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.47
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.29
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,36.55
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,34.02
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,66.32
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,127.9
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.3
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
930524,Woodstock Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,275.9
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.21
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.37
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.5
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
