Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,35.59
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,34.57
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,66.79
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,125.8
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
930524,Woodstock Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,277.9
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.24
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.57
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.58
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.2
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,40.17
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,32.83
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,66.42
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,120.9
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,168.6
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
930524,Woodstock Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,276.2
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,42.42
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,36.14
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,72.57
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,131.4
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,177.2
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,152.2
930524,Woodstock Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,302.5
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.06
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.94
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.68
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.29
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.78
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.0
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,39.22
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,44.72
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,80.42
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,146.9
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,164.6
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,185.9
930524,Woodstock Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,333.9
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.5
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.88
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.82
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.0
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.25
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,43.67
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,44.45
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,65.81
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,97.0
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,184.8
930524,Woodstock Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,273.4
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.18
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.96
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.2
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,32.6
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,40.79
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,67.64
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,121.8
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,170.5
930524,Woodstock Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,281.8
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.77
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.86
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.79
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.9
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.97
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,44.64
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,37.98
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,70.04
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,119.0
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,187.5
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,159.3
930524,Woodstock Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,291.7
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.71
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.33
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.0
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.44
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,53.61
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,35.04
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,75.56
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,139.6
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,222.8
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
930524,Woodstock Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,314.0
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.5
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.04
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.92
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,145.2
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.7
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
