Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,58.25
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,38.2
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,75.14
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,131.4
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,242.1
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
930524,Woodstock Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,312.4
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.26
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.28
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.68
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.36
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.6
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,50.21
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,39.59
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,79.47
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,135.7
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,208.9
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,166.1
930524,Woodstock Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,329.9
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.76
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.03
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.52
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.3
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,123.9
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,55.29
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,75.92
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,134.4
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,229.0
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,150.6
930524,Woodstock Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,313.8
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.65
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.07
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.48
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,156.8
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,55.61
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,38.09
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,78.58
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,132.1
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,230.9
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,159.2
930524,Woodstock Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,325.1
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.73
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.31
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.88
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.9
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.33
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,54.97
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,32.36
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,67.85
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,122.6
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,228.2
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
930524,Woodstock Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,282.3
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.99
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.75
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.66
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.7
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.67
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,51.7
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,39.94
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,68.17
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,108.4
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,215.4
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
930524,Woodstock Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,284.2
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.25
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,70.1
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.7
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.1
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,43.86
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,39.16
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,75.34
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,139.3
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,184.5
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
930524,Woodstock Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,314.5
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.51
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.33
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.75
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.8
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.6
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,40.2
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,47.76
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,69.19
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,113.7
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.9
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,198.6
930524,Woodstock Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,289.3
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.54
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.78
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.96
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.1
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.1
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.4
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
