Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,44.71
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,52.28
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,71.83
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,107.9
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.6
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,217.5
930524,Woodstock Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,299.9
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.32
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.99
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.33
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.1
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.11
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.16
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,41.13
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,56.88
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,72.8
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,115.3
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,173.4
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,238.1
930524,Woodstock Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,304.2
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.88
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.61
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.15
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.78
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.6
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.06
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,45.47
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,50.45
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,77.5
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,125.6
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,190.5
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,211.0
930524,Woodstock Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,324.3
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.76
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.49
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.5
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.3
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.91
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,38.85
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,41.04
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,79.19
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,149.8
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.9
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,172.3
930524,Woodstock Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,329.5
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.22
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.5
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.58
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.1
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.69
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,44.78
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,48.54
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,75.74
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,123.0
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.5
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,202.6
930524,Woodstock Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,315.8
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.05
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.34
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.94
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.25
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.08
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,37.25
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,48.16
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,82.27
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,157.9
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,156.9
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,200.2
930524,Woodstock Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,345.0
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.41
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.42
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.19
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.48
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.8
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.69
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.03
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,41.14
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,46.72
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,98.05
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,196.6
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,173.3
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,194.8
930524,Woodstock Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,407.2
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.19
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.53
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.3
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.62
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.0
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.55
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.56
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,37.03
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,53.77
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,89.16
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,171.4
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,156.7
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,224.8
930524,Woodstock Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,372.6
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.54
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.41
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.5
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
