Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,41.46
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,43.8
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,75.86
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,135.3
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,174.5
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,183.6
930524,Woodstock Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,318.8
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.04
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.92
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.51
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.3
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,42.03
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,37.42
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,72.83
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,135.2
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,177.0
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,157.7
930524,Woodstock Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,305.4
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.01
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.84
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.17
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.7
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,39.58
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,37.2
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,75.96
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,146.8
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,167.5
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,156.3
930524,Woodstock Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,318.5
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.57
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.48
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.14
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.7
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,39.65
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,34.85
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,74.18
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,143.6
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,165.7
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,145.3
930524,Woodstock Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,307.1
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.11
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.97
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.66
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,121.4
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,33.83
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,72.65
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,139.9
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
930524,Woodstock Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,300.3
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.66
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.76
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.8
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,38.63
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,37.27
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,68.87
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,117.9
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,161.9
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,154.7
930524,Woodstock Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,284.9
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.08
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.02
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.2
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.03
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,36.72
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,39.48
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,71.83
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,122.8
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,153.8
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,164.0
930524,Woodstock Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,297.8
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.52
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.7
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.04
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.26
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.78
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.5
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,37.15
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,38.31
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,74.53
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,135.0
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,159.6
930524,Woodstock Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,310.4
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.22
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.29
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.43
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.92
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,34.34
