Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,37.77
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,74.98
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,143.3
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
930524,Woodstock Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,312.3
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.53
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.89
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.19
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,112.1
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,34.89
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,34.8
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,77.11
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,151.3
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,147.8
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,145.9
930524,Woodstock Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,321.3
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.07
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.89
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.37
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,116.2
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,42.99
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,39.17
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,74.01
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,129.0
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,182.1
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,164.4
930524,Woodstock Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,309.5
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.87
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.24
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.7
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,37.5
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,38.35
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,65.36
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,111.7
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,160.9
930524,Woodstock Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,273.8
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.43
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.24
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,38.14
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,37.97
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,69.58
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,124.8
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,161.7
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,159.2
930524,Woodstock Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,290.9
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.1
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.76
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,36.71
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,52.55
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,63.45
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,97.6
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,154.9
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,218.4
930524,Woodstock Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,266.2
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.1
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.84
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.3
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,34.73
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,46.84
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,61.24
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,146.9
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,194.7
930524,Woodstock Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,256.9
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.22
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.23
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.28
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,34.24
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,44.28
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,67.42
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,112.9
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,184.8
930524,Woodstock Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,281.9
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.76
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.71
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.83
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.16
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,32.65
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,46.03
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,71.23
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,124.7
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,138.3
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,191.4
930524,Woodstock Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,297.7
