Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.3
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.8
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.4
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.3
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,32.41
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,35.69
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,71.87
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,138.0
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,149.6
930524,Woodstock Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,300.4
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.67
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.89
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.2
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,33.69
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,33.16
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,73.9
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,149.7
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,142.2
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
930524,Woodstock Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,308.8
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.48
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.79
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.11
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.54
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.4
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,36.81
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,34.12
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,74.8
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,146.0
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,154.9
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,144.5
930524,Woodstock Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,312.7
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.85
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.74
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.64
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.3
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,35.84
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,35.31
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,75.54
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,147.8
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,151.2
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,148.5
930524,Woodstock Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,317.0
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.5
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.08
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.24
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.4
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,33.92
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,29.11
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,79.81
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,173.2
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,143.8
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,123.9
930524,Woodstock Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,332.8
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.48
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.5
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.17
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.78
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.02
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.6
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.9
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,36.99
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,28.48
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,97.46
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,225.1
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
930524,Woodstock Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,405.4
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.53
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.92
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.12
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.85
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,36.45
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,36.59
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,77.29
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,146.6
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,154.1
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
930524,Woodstock Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,323.1
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.46
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.01
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.16
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.66
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.81
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,34.68
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,39.93
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,61.43
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,101.9
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,146.8
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,167.4
930524,Woodstock Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,257.5
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.17
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
