Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.52
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.36
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.54
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.51
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.9
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,33.13
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,42.93
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,63.74
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,107.9
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,178.8
930524,Woodstock Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,265.5
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.28
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.01
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.67
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.09
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,36.26
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,36.23
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,62.99
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,108.1
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,154.3
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
930524,Woodstock Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,262.6
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.76
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.27
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.37
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,35.41
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,33.32
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,67.34
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,122.1
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,150.3
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
930524,Woodstock Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,281.5
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.27
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.27
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.14
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.3
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.4
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.63
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,40.33
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,31.51
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,72.61
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,132.0
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,169.2
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
930524,Woodstock Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,302.4
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.15
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.64
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.57
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.1
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,40.99
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,33.98
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,76.41
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,147.0
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,172.2
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,143.2
930524,Woodstock Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,319.4
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.32
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.21
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,38.77
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,41.36
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,67.04
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,108.7
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,163.2
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,172.2
930524,Woodstock Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,280.7
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.37
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.81
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.74
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.3
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.34
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,32.51
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,35.6
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,73.93
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,149.5
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
930524,Woodstock Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,310.3
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.32
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.3
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.75
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.1
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.74
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.07
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.4
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,34.73
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,35.52
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,80.8
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,163.5
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,146.6
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,148.8
930524,Woodstock Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,337.3
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
