Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.49
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.12
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,30.87
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,33.93
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,68.53
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,134.8
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,131.5
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,143.6
930524,Woodstock Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,287.1
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.73
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.41
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.09
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,34.78
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,30.32
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,68.43
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,135.1
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,148.0
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
930524,Woodstock Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,285.8
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.85
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,31.06
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,30.83
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,61.96
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,118.4
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,131.2
930524,Woodstock Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,259.3
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,34.38
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,36.65
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,68.08
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,125.0
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,153.1
930524,Woodstock Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,284.5
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.74
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,34.08
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,38.77
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,69.41
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,129.4
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,161.9
930524,Woodstock Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,289.6
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.93
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.88
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,34.98
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,35.61
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,66.34
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,122.0
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,149.7
930524,Woodstock Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,276.8
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.98
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,31.38
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,41.97
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,61.75
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,109.6
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,132.7
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,175.9
930524,Woodstock Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,257.8
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.92
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.96
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,31.89
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,43.75
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,64.95
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,114.5
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,181.4
930524,Woodstock Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,271.0
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
