Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.25
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,31.11
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,40.51
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,56.35
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,98.6
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,170.4
930524,Woodstock Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,236.1
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.41
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.25
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.05
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.11
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.8
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.3
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.41
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,37.65
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,28.15
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,65.84
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,125.7
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,160.3
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
930524,Woodstock Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,275.1
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.69
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.14
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.6
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,38.29
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,26.93
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,67.88
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,137.0
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,161.6
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
930524,Woodstock Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,283.2
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.57
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.65
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.54
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.4
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.77
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,33.62
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,26.85
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,69.53
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,144.6
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,141.6
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
930524,Woodstock Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,289.8
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.73
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.46
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.84
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,38.39
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,31.23
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,64.33
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,120.8
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
930524,Woodstock Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,268.8
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.92
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.75
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.1
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.14
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,33.74
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,45.58
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,63.06
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,111.6
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,142.3
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,192.3
930524,Woodstock Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,263.1
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.69
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.1
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,34.69
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,36.51
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,74.79
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,148.5
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,152.7
930524,Woodstock Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,311.9
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.34
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,37.09
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,31.7
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,64.54
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,121.5
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
930524,Woodstock Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,272.0
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.51
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.24
