Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.97
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.1
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,33.55
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,33.76
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,59.97
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,111.8
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
930524,Woodstock Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,252.2
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.31
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.64
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,26.98
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,42.11
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,64.77
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,129.3
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,176.4
930524,Woodstock Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,271.5
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.21
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.29
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,28.19
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,32.11
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,58.79
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,117.0
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
930524,Woodstock Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,248.1
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,33.13
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,36.7
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,53.34
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,85.4
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,154.9
930524,Woodstock Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,223.8
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.7
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.43
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.87
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,35.98
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,38.5
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,55.21
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,89.0
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,151.6
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,165.4
930524,Woodstock Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,231.4
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.17
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,31.9
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,32.97
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,55.52
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,96.1
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
930524,Woodstock Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,232.6
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,27.26
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,28.91
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,48.29
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,86.5
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
930524,Woodstock Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,202.8
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.92
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.75
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.3
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,51.39
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,36.68
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,43.76
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,214.2
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,153.7
930524,Woodstock Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,183.3
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.03
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.9
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
