Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,41.8
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,32.41
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,45.66
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
930524,Woodstock Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,191.5
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,32.23
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,26.41
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,50.98
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
930524,Woodstock Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,213.3
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,31.25
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,26.87
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,50.28
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,90.1
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
930524,Woodstock Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,212.2
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,31.25
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,28.19
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,44.36
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,132.3
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
930524,Woodstock Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,186.4
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,27.4
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,23.77
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,40.96
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,76.9
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
930524,Woodstock Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,173.1
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,30.22
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,24.34
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,42.63
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
930524,Woodstock Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,179.4
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,29.82
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,28.9
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,43.94
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,73.7
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,128.2
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
930524,Woodstock Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,185.8
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.69
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,33.23
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,24.32
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,46.54
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,87.9
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
930524,Woodstock Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,196.4
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
