Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,22.62
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,22.79
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,41.32
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
930524,Woodstock Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,174.8
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,17.72
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,28.68
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,40.14
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,82.3
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
930524,Woodstock Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,169.1
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,25.42
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,39.36
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
930524,Woodstock Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,165.5
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,18.23
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,18.55
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,38.97
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,84.8
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
930524,Woodstock Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,18.4
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,17.97
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,38.42
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,82.1
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,20.99
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,19.08
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,40.27
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,169.3
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.42
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,17.38
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,17.14
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,43.23
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,97.6
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,180.8
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,19.27
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,14.6
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,39.41
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,164.9
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.92
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
