Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,20.3
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,14.8
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,37.29
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,22.13
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,16.08
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,37.87
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,83.5
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,160.3
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,19.41
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,18.66
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,38.71
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
930524,Woodstock Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,20.51
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,18.79
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,40.13
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,87.5
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,168.2
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,21.36
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,16.26
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,40.53
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
930524,Woodstock Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,170.2
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,19.67
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,17.37
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,37.25
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,80.7
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,20.89
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,18.34
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,38.91
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,163.7
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,19.12
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,20.64
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,36.86
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,75.8
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
