Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,20.72
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,19.61
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,36.74
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,72.9
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
930524,Woodstock Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,20.49
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,18.45
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,36.72
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,154.8
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,21.03
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,18.77
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,37.58
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
930524,Woodstock Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,158.0
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,21.98
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,17.92
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,37.3
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.11
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,22.7
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,16.61
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,42.45
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,94.3
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
930524,Woodstock Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,177.4
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,19.81
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,17.15
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,41.51
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,94.6
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,174.5
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,21.02
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,18.35
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,43.44
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,94.6
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,181.8
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.45
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,21.2
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,17.88
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,43.39
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,92.8
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,181.3
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.17
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
