Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,21.67
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,17.05
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,42.79
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,178.9
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,22.16
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,17.21
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,40.39
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,86.4
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
930524,Woodstock Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,168.7
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,23.39
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,18.87
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,43.03
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,91.5
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,178.5
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.2
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,24.58
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,27.1
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,41.05
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
930524,Woodstock Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,170.6
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.67
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,23.06
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,23.78
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,40.98
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
930524,Woodstock Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,171.2
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,23.74
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,20.41
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,44.71
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,93.8
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
930524,Woodstock Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,185.9
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,22.28
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,20.75
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,44.03
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,92.0
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
930524,Woodstock Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.36
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.07
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,20.33
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,47.77
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,106.0
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
930524,Woodstock Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,198.6
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
