Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,21.24
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,19.23
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,38.2
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,160.4
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,22.09
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,19.71
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,40.76
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,82.1
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
930524,Woodstock Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,170.6
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.54
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,23.69
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,19.58
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,53.93
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,120.9
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
930524,Woodstock Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,224.0
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,25.55
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,19.01
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,55.82
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,129.4
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,232.4
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.88
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,26.73
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,19.43
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,52.15
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,117.6
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,112.1
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
930524,Woodstock Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,218.3
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,28.44
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,23.43
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,47.89
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,92.7
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,200.4
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.47
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.09
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,25.39
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,21.43
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,48.02
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,97.3
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
930524,Woodstock Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,200.5
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.01
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,26.69
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,21.2
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,48.76
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,97.3
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,203.4
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.56
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.86
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,23.16
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,21.38
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,50.25
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,107.9
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
