Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,208.9
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.61
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.49
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,28.71
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,23.72
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,52.97
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,105.2
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,219.2
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.54
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.48
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,29.43
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,25.79
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,59.91
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,120.4
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
930524,Woodstock Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,248.8
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.74
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,30.94
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,27.59
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,59.38
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,115.8
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,129.6
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
930524,Woodstock Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,246.5
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,36.14
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,25.54
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,56.87
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,110.2
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,152.3
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
930524,Woodstock Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,236.4
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.51
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.29
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,23.2
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,32.69
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,27.64
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,62.69
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,122.8
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
930524,Woodstock Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,260.4
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.2
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.22
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.7
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.8
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,23.2
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,32.89
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,27.38
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,61.24
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,118.2
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
930524,Woodstock Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,254.4
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.2
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.9
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.85
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.6
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,23.2
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,37.19
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,34.38
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,64.46
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,112.3
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.5
930524,Woodstock Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,267.9
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.96
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.08
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,23.2
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,31.95
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,31.15
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,69.01
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,139.7
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
930524,Woodstock Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,287.4
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
