Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.74
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,23.2
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,33.26
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,32.54
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,68.97
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,133.6
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.1
930524,Woodstock Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,286.6
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.22
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.44
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,34.18
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,29.92
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,68.02
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,132.1
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,126.2
930524,Woodstock Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,281.6
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.48
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.33
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.53
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,117.0
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,31.51
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,31.88
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,69.74
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,144.0
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
930524,Woodstock Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,289.2
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.84
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.73
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,127.7
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.69
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,31.18
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,40.17
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,69.44
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,133.8
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,167.8
930524,Woodstock Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,288.4
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.63
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.11
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.61
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.73
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.4
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,31.38
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,36.39
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,67.89
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,129.9
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,152.2
930524,Woodstock Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,282.4
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.5
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.79
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.39
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.9
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,36.88
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,40.11
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,73.98
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,135.5
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,155.6
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,167.5
930524,Woodstock Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,308.5
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.72
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.06
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.1
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.74
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,36.77
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,42.24
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,81.96
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,157.2
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,155.2
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,176.4
930524,Woodstock Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,341.7
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.12
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.24
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.7
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.96
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,37.55
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,42.17
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,77.4
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,140.9
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,175.5
930524,Woodstock Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,319.5
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
