Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.05
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.33
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.02
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,40.31
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,47.92
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,85.38
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,156.8
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,168.0
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,197.8
930524,Woodstock Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,353.6
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.89
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.57
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.65
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.9
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.29
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.77
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,38.83
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,43.44
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,75.11
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,128.0
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,180.1
930524,Woodstock Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,311.3
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.41
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.6
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.6
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.95
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,38.79
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,38.45
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,70.5
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,123.9
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,161.8
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,160.9
930524,Woodstock Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,292.5
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.16
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.41
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.5
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.13
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,34.52
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,40.18
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,71.81
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,135.6
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,168.0
930524,Woodstock Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,297.3
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.38
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.48
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.9
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,36.76
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,46.51
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,70.56
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,119.5
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,193.5
930524,Woodstock Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,292.0
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.88
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.46
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.88
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.4
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,38.57
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,37.97
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,75.63
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,137.9
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
930524,Woodstock Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,313.8
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.88
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.43
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.32
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.3
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.28
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,36.55
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,47.53
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,72.76
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,125.7
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,153.4
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,199.7
930524,Woodstock Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,301.9
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.08
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.26
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.38
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.66
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,41.9
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,47.86
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,76.67
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,127.0
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,174.7
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,201.6
930524,Woodstock Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,318.0
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
