Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.45
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.12
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.13
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.0
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.66
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,41.75
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,35.46
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,84.89
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,167.4
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,173.8
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,147.8
930524,Woodstock Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,352.0
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.25
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.99
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.43
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.6
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,42.93
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,33.88
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,79.0
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,150.8
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,178.0
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
930524,Woodstock Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,326.1
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.27
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.48
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.6
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,51.21
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,36.2
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,78.56
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,135.9
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,212.4
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.1
930524,Woodstock Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,323.9
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.25
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.95
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.22
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,173.7
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,41.29
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,40.65
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,85.55
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,161.8
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,173.4
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,169.0
930524,Woodstock Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,354.1
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.59
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.66
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.11
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.4
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,40.09
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,33.41
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,79.07
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,156.9
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,166.5
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,139.9
930524,Woodstock Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,326.6
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.15
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.88
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,44.19
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,36.3
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,81.91
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,151.6
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,184.1
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,151.9
930524,Woodstock Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,340.7
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.34
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.64
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.22
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.9
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,40.74
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,38.92
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,79.07
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,148.0
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,169.8
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,163.1
930524,Woodstock Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,328.3
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.54
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.69
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.37
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,43.8
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,98.3
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,184.5
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,41.95
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,37.95
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,84.65
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,167.6
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,176.3
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,160.2
930524,Woodstock Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,352.5
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
