Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.0
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.48
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,91.2
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,173.6
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,23.2
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,35.85
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,29.97
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,82.2
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,179.9
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,150.6
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
930524,Woodstock Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,343.3
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.15
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.59
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,40.03
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,86.3
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,168.8
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,23.2
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,43.4
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,33.14
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,86.41
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,178.2
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,181.9
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,141.3
930524,Woodstock Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,359.4
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.99
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.13
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.83
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,44.33
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,100.8
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,188.7
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,34.68
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,30.01
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,89.74
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,204.6
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,147.4
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
930524,Woodstock Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,374.5
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.35
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.15
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.49
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,70.8
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,154.3
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,36.55
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,28.88
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,76.82
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,162.7
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,153.1
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
930524,Woodstock Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,319.1
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.75
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.21
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.34
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,160.0
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,37.46
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,27.54
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,75.28
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,159.1
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.9
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
930524,Woodstock Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,313.3
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.41
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.95
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.11
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,85.6
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,174.8
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,39.71
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,23.85
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,78.3
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,170.6
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,165.6
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
930524,Woodstock Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,325.3
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.99
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.72
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.57
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,75.1
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,163.4
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,42.37
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,25.76
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,77.26
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,162.3
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,176.6
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
930524,Woodstock Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,320.5
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.14
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.63
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.4
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.34
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.89
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,43.88
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,95.7
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,187.6
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,39.78
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,24.67
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,86.88
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,201.9
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,167.6
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
930524,Woodstock Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,361.4
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.7
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.53
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.74
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.6
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
