Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.3
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,40.86
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,28.69
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,69.7
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,138.7
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,170.6
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,123.8
930524,Woodstock Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,290.1
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.48
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.56
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.86
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.02
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.78
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,44.2
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,30.05
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,74.02
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,144.2
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,184.4
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,127.4
930524,Woodstock Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,308.9
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.19
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.32
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.07
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.51
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.9
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,44.21
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,21.38
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,63.33
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,134.8
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,184.6
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
930524,Woodstock Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,266.4
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.04
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.01
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.39
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.53
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,33.75
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,23.86
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,66.31
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,140.5
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,141.9
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
930524,Woodstock Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,277.7
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.94
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.72
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.97
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.66
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.6
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,35.4
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,25.35
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,67.23
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,137.8
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,148.3
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,280.7
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.97
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.96
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.8
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,33.47
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,27.19
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,71.42
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,149.0
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,140.6
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
930524,Woodstock Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,297.0
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.3
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.23
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.34
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.48
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,120.4
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,30.99
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,29.7
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,69.18
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,140.3
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.3
930524,Woodstock Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,288.0
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.16
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.25
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.86
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.29
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,115.4
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.39
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,32.5
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,27.34
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,80.77
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,184.5
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,117.4
930524,Woodstock Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,334.9
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.92
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.68
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.2
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.69
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.51
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.2
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
