Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,34.87
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,29.46
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,75.46
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,159.9
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
930524,Woodstock Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,313.7
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.84
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.01
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.3
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.9
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.9
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.3
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.58
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,32.35
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,31.53
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,77.15
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,164.5
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
930524,Woodstock Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,319.7
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.4
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.9
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.59
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,36.91
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,29.97
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,74.15
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,150.6
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,154.2
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
930524,Woodstock Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,309.3
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.99
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.8
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.4
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.62
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.39
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,30.86
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,28.93
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,74.86
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,163.1
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
930524,Woodstock Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,310.9
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.8
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.92
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.11
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.82
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,40.09
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,31.76
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,71.05
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,136.6
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,168.2
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
930524,Woodstock Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,295.7
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.75
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.73
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.73
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,112.3
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,35.71
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,34.63
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,70.93
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,133.8
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,145.0
930524,Woodstock Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,295.1
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.37
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.47
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.66
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.9
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,39.89
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,33.99
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,75.84
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,141.0
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
930524,Woodstock Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,315.9
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.33
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.91
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.4
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.79
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,33.59
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,30.01
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,79.09
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,167.5
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,126.3
930524,Woodstock Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,330.0
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.06
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.79
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.92
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,160.8
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
