Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,32.69
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,28.34
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,80.22
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,176.6
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
930524,Woodstock Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,333.8
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.02
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.13
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,45.94
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,101.7
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,195.8
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,32.79
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,28.23
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,85.42
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,197.0
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.8
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
930524,Woodstock Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,357.2
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.61
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.44
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,81.4
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,168.7
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,32.77
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,34.19
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,76.96
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,157.5
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
930524,Woodstock Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,320.6
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.24
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.36
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.2
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,161.5
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,36.09
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,27.2
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,78.02
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,165.9
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,152.9
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
930524,Woodstock Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,324.9
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.9
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.37
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.07
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,119.8
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,45.38
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,25.85
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,70.78
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,138.3
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,189.9
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
930524,Woodstock Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,294.5
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.31
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.76
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,127.0
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.11
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,46.58
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,26.2
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,75.18
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,154.9
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,198.8
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
930524,Woodstock Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,313.0
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.7
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.49
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.07
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,142.5
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.9
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.84
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,67.34
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,33.87
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,75.28
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,130.2
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,279.6
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
930524,Woodstock Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,313.7
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.04
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.96
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.2
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,38.74
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,32.79
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,71.0
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,130.2
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,163.4
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,137.2
930524,Woodstock Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,295.7
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.86
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.58
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.27
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.4
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
