Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,34.91
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,32.53
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,62.14
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,110.8
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,146.9
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,136.9
930524,Woodstock Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,260.2
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.0
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.52
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.62
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,40.35
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,23.16
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,54.79
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,107.1
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,168.9
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,99.9
930524,Woodstock Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,229.6
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.47
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.95
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.86
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.1
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,43.32
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,32.75
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,58.0
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,95.4
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,181.4
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
930524,Woodstock Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,242.5
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.01
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.62
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.45
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.4
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.81
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,50.08
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,29.87
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,54.28
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,94.7
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,208.1
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
930524,Woodstock Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,227.2
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.47
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.62
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.97
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.3
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,43.65
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,31.18
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,61.99
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,109.5
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,182.5
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
930524,Woodstock Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,259.0
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.54
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.11
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.89
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.9
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.75
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.08
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,95.7
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,49.91
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,41.67
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,67.4
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,102.5
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,208.5
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,178.9
930524,Woodstock Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,281.2
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.48
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.91
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.33
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.01
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.13
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,113.0
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,44.76
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,44.89
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,56.8
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,186.8
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,188.0
930524,Woodstock Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,238.4
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.88
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.81
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.15
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.28
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,39.05
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,33.41
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,65.53
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,116.7
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,163.5
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
930524,Woodstock Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,274.5
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.33
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.16
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.06
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.34
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,23.0
