Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,33.64
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,35.71
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,59.99
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,101.8
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,149.1
930524,Woodstock Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,250.6
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.79
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.65
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.6
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.03
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.09
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,92.5
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,35.26
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,34.5
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,68.19
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,129.8
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,147.9
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,144.7
930524,Woodstock Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,288.1
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.84
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,37.8
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,35.4
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,57.79
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,89.1
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,148.7
930524,Woodstock Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,242.0
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.09
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.66
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,33.49
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,42.9
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,57.45
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,87.4
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,141.1
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,178.6
930524,Woodstock Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,240.6
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.83
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.73
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.71
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,26.94
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,42.85
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,56.13
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,101.3
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,179.5
930524,Woodstock Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,235.3
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.04
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.89
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,28.3
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,32.6
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,51.21
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,137.7
930524,Woodstock Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,215.2
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.05
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.8
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,27.15
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,30.43
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,49.78
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,90.0
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
930524,Woodstock Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,208.9
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.14
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.72
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,32.01
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,33.24
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,62.82
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,116.2
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
930524,Woodstock Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,265.4
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.87
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.04
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.88
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.04
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.43
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.9
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
