Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,34.47
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,41.81
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,71.01
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,120.8
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,173.8
930524,Woodstock Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,296.1
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.45
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.07
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.24
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.51
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,36.87
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,39.54
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,59.62
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,88.2
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,154.2
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,165.6
930524,Woodstock Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,248.6
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.27
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.05
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.46
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.3
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.96
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,36.67
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,35.08
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,62.43
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,104.8
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,154.8
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,146.9
930524,Woodstock Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,260.4
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.71
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.97
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.47
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.74
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.8
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,46.44
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,42.12
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,60.62
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,193.2
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,177.7
930524,Woodstock Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,253.3
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.75
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.62
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.14
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,38.7
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,23.01
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,44.41
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,81.9
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,164.0
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
930524,Woodstock Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,186.1
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.89
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.71
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.4
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.86
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,39.55
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,30.29
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,64.82
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,115.9
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
930524,Woodstock Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,269.7
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.08
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.41
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.1
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,39.48
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,35.7
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,52.95
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,166.2
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,150.0
930524,Woodstock Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,220.2
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.2
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,66.5
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.5
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,29.71
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,27.24
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,59.65
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,115.9
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
930524,Woodstock Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,248.7
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,32.5
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,27.59
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,46.51
