Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
930524,Woodstock Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,194.4
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,43.01
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,31.82
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,45.73
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,69.6
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,178.9
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.9
930524,Woodstock Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,190.7
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.86
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,39.32
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,23.53
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,51.67
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,98.8
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,166.4
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
930524,Woodstock Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,215.3
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.09
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,30.45
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,21.77
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,49.08
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,93.7
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
930524,Woodstock Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,204.9
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.8
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,28.75
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,24.42
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,55.56
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,110.4
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,121.4
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
930524,Woodstock Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,232.0
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.99
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,26.44
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,26.7
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,56.26
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,110.8
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
930524,Woodstock Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,233.9
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,28.07
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,24.43
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,51.03
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,99.0
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
930524,Woodstock Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,212.0
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,23.88
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,21.64
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,48.21
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,100.9
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
930524,Woodstock Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,200.9
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,28.42
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,19.07
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,45.08
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,121.4
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
930524,Woodstock Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,188.8
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
