Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,23.1
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,17.54
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,45.93
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,192.2
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,28.91
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,18.95
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,43.73
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,87.9
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
930524,Woodstock Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,182.4
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,22.84
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,22.68
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,47.18
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,102.7
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
930524,Woodstock Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,198.0
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,24.19
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,24.28
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,46.62
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,93.0
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
930524,Woodstock Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,194.3
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,26.91
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,22.99
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,39.57
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
930524,Woodstock Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,165.8
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.03
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,23.2
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,18.19
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,20.97
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,38.9
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,83.5
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
930524,Woodstock Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,162.7
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.36
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,23.2
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,18.07
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,23.17
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,40.35
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
930524,Woodstock Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,168.5
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.31
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,15.59
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,19.07
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,41.28
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,91.6
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
930524,Woodstock Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,172.4
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
