Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,18.21
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,18.93
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,38.64
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,79.9
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
930524,Woodstock Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,161.9
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,18.54
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,17.31
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,38.68
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,84.8
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
930524,Woodstock Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.24
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,16.32
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,16.44
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,38.78
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,88.9
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,162.9
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,18.09
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,17.71
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,39.64
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,85.8
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
930524,Woodstock Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,165.7
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.45
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,23.4
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,18.34
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,15.73
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,46.66
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,110.7
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,195.5
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,23.4
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,23.13
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,16.75
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,48.75
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,112.9
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
930524,Woodstock Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,203.5
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,23.4
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,20.21
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,16.76
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,43.64
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,97.5
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
930524,Woodstock Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,182.3
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,23.4
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,20.22
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,18.7
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,41.96
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,86.0
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,175.5
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
