Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.11
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,23.4
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,17.84
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,20.82
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,39.28
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
930524,Woodstock Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,23.4
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,18.8
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,16.93
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,40.77
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,90.3
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,170.6
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.14
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,23.5
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,16.62
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,17.59
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,42.75
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,100.9
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,178.7
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,23.5
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,17.27
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,18.97
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,41.26
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,93.8
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,173.0
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,23.5
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,17.78
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,17.86
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,40.8
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,90.0
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,170.9
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,23.5
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,17.39
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,19.77
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,38.06
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,81.1
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
930524,Woodstock Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,160.7
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,23.5
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,18.97
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,20.28
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,37.48
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,76.9
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
930524,Woodstock Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,157.8
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,23.6
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,17.83
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,19.52
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,37.9
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,79.9
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
930524,Woodstock Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,159.3
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
