Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.56
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,23.6
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,21.74
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,21.37
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,40.84
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
930524,Woodstock Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,170.1
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.37
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.95
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,23.6
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,22.82
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,20.51
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,45.63
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,93.6
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,189.6
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.04
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,23.6
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,23.03
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,16.99
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,44.45
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,184.6
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.65
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,23.6
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,20.77
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,16.92
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,43.7
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,98.3
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
930524,Woodstock Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,180.6
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,23.7
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,18.32
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,17.25
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,42.4
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,94.5
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,175.7
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,23.7
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,19.7
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,17.28
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,42.47
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,94.6
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,176.3
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,23.8
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,22.98
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,17.37
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,41.74
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,173.8
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.63
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,23.8
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,24.78
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,17.62
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,43.03
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,178.2
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
