Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,23.8
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,22.93
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,18.22
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,42.53
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,89.5
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,176.6
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.26
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.07
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,23.8
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,23.53
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,19.09
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,45.33
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,96.4
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
930524,Woodstock Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,188.3
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,23.8
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,23.81
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,17.87
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,43.67
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,94.3
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,181.9
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.91
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,23.8
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,23.65
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,18.22
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,46.71
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,103.6
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,194.3
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.17
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,23.9
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,22.31
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,18.28
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,44.52
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,99.0
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,93.9
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
930524,Woodstock Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,185.5
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.86
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,23.9
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,23.02
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,24.16
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,45.87
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,94.2
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
930524,Woodstock Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,191.2
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.21
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.33
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.55
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,23.9
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,25.09
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,29.22
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,42.87
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
930524,Woodstock Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,178.8
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,23.9
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,21.61
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,24.16
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,41.93
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
930524,Woodstock Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,175.5
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
