Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,22.55
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,22.29
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,45.39
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,96.9
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
930524,Woodstock Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,189.6
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.93
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.27
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,20.39
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,20.8
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,48.96
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,109.4
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
930524,Woodstock Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,203.9
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,23.27
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,21.74
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,48.92
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,102.8
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
930524,Woodstock Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,204.0
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.83
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,25.68
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,21.93
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,49.78
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,104.1
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
930524,Woodstock Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,207.9
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.09
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.88
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,27.38
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,24.21
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,49.3
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,98.5
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
930524,Woodstock Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.09
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.14
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,26.26
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,23.25
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,49.73
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,103.7
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
930524,Woodstock Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,207.3
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.92
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,24.81
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,30.57
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,49.35
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,95.0
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,127.9
930524,Woodstock Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,204.9
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.23
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.1
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.29
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.9
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,26.79
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,37.68
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,57.09
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,110.6
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,155.9
930524,Woodstock Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,237.0
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.02
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.55
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
