Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,24.4
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,31.69
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,54.63
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,112.6
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
930524,Woodstock Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,226.2
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.39
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,26.03
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,28.3
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,60.01
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,127.1
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
930524,Woodstock Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,248.4
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.64
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.69
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,33.18
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,30.67
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,55.32
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,99.1
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,138.8
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
930524,Woodstock Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,229.2
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.98
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,26.86
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,31.65
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,55.65
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,106.5
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,112.9
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
930524,Woodstock Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,230.2
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.17
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,30.7
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,33.38
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,62.9
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,120.7
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,129.9
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,139.9
930524,Woodstock Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,260.4
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.85
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.48
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.3
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,29.25
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,30.11
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,70.48
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,152.5
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
930524,Woodstock Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,292.7
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.23
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.04
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,28.21
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,32.41
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,63.44
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,131.6
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,137.5
930524,Woodstock Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,264.2
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.36
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.53
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.86
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.9
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,29.37
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,29.11
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,68.56
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,146.8
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,123.5
930524,Woodstock Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,284.6
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.6
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.9
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.78
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,114.1
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
