Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,30.12
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,35.81
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,66.89
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,134.3
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,150.4
930524,Woodstock Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,277.6
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.07
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.19
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.2
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,31.82
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,33.62
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,67.28
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,136.5
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
930524,Woodstock Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,279.8
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.45
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.75
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.64
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,117.6
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,33.62
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,35.68
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,69.6
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,136.8
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
930524,Woodstock Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,289.7
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.89
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.91
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.28
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.5
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,34.95
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,36.08
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,69.07
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,134.0
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
930524,Woodstock Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,287.0
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.26
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.12
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.11
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,31.9
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,36.18
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,74.0
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,155.0
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.2
930524,Woodstock Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,306.7
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.3
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.79
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.34
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.6
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,31.1
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,40.15
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,69.87
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,142.2
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,130.8
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,167.8
930524,Woodstock Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,290.1
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.18
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.92
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.1
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,37.39
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,36.68
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,71.91
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,142.3
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,158.1
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,154.2
930524,Woodstock Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,299.2
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.92
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.22
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.4
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,39.61
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,45.41
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,77.57
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,139.8
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,166.5
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,189.3
930524,Woodstock Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,322.3
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.92
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.63
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.82
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.9
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.83
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
