Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,35.4
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,43.14
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,71.22
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,130.4
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,179.9
930524,Woodstock Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,296.5
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.43
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.83
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.6
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,35.2
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,41.9
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,64.35
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,113.2
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.2
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,174.3
930524,Woodstock Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,267.9
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.4
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.66
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.02
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.3
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.82
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,108.2
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,39.35
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,50.4
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,72.63
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,125.5
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,209.2
930524,Woodstock Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,302.1
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.86
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.07
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.73
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.8
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.5
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.7
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,48.3
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,49.14
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,71.62
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,101.1
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,201.8
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,205.7
930524,Woodstock Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,297.5
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.16
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.01
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,44.45
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,30.98
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,73.24
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,139.8
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,186.4
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,130.5
930524,Woodstock Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,305.1
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.27
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.77
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.82
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,72.5
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.4
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.7
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,49.31
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,29.71
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,76.16
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,149.3
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,205.5
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
930524,Woodstock Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,317.3
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.12
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.67
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,85.5
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,165.8
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,36.07
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,38.61
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,79.96
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,163.7
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,162.2
930524,Woodstock Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,333.6
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.41
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.07
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,43.79
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,94.7
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,184.4
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,43.48
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,35.07
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,83.41
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,166.7
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,181.8
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
930524,Woodstock Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,346.6
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.72
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.89
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.5
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,87.9
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,176.8
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.33
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
