Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,38.37
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,45.99
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,82.13
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,158.9
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,161.2
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,193.7
930524,Woodstock Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,342.8
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.63
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.79
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.21
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.6
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.71
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,44.47
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,41.63
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,73.92
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,125.2
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,186.4
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,173.6
930524,Woodstock Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,309.1
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.05
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.19
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.57
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.85
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,80.6
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,162.0
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,41.87
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,42.23
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,82.72
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,154.9
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,175.6
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,176.4
930524,Woodstock Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,345.1
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.34
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,45.56
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,104.7
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,193.6
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,37.74
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,35.61
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,86.51
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,182.6
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,158.6
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,149.8
930524,Woodstock Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,360.9
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.56
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.9
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.47
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.9
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,39.92
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,44.34
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,72.6
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,122.0
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,167.9
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,185.5
930524,Woodstock Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,304.3
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.07
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.23
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.9
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,38.37
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,39.5
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,74.12
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,132.0
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,161.7
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,165.7
930524,Woodstock Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,310.0
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.73
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.42
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,158.4
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,35.08
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,44.78
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,82.94
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,165.4
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,147.9
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,187.7
930524,Woodstock Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,348.2
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.35
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.85
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,155.6
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.84
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.05
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,41.61
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,43.21
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,90.23
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,175.3
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,174.7
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,180.1
930524,Woodstock Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,374.5
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.06
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.44
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.08
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,146.8
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,37.85
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,45.86
