Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,85.1
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,165.1
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,158.5
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,190.2
930524,Woodstock Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,353.3
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.96
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.03
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.2
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,24.7
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.85
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,42.56
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,45.72
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,79.82
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,138.5
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,177.2
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,190.5
930524,Woodstock Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,332.6
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.51
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.12
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,160.9
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,24.7
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.61
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,35.75
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,48.43
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,80.13
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,148.4
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,149.6
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,201.0
930524,Woodstock Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,333.9
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.84
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.91
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.41
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.2
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.02
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,36.99
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,40.99
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,77.29
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,140.1
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,155.1
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,170.5
930524,Woodstock Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,322.1
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.38
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.09
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.26
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.5
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,40.43
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,37.86
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,83.4
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,157.0
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,158.8
930524,Woodstock Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,346.7
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.41
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.4
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.06
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,162.9
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,37.65
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,41.22
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,87.5
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,175.9
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,157.8
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,172.8
930524,Woodstock Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,363.4
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.34
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.9
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.14
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.86
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,155.2
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.03
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,40.52
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,36.25
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,81.25
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,165.9
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,170.5
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,151.9
930524,Woodstock Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,338.5
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.75
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.41
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.34
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.31
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.6
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,41.78
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,38.72
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,82.86
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,161.1
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,175.1
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,162.2
930524,Woodstock Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,344.0
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.65
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.02
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.3
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.01
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.93
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,62.8
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.1
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.44
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,43.37
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,40.24
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,82.33
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,156.4
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,181.9
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,168.6
930524,Woodstock Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,343.1
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
