Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.0
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.13
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.6
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.7
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,37.9
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,29.95
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,81.89
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,177.9
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,159.8
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
930524,Woodstock Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,341.4
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.1
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.95
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.25
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.0
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.05
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,43.57
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,27.69
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,79.81
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,171.5
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,183.6
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
930524,Woodstock Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,331.7
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.8
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.37
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.35
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.78
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.15
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,40.37
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,22.27
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,75.76
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,176.2
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,169.9
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
930524,Woodstock Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,316.2
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.03
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.57
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.64
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.76
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,34.53
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,27.86
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,82.41
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,189.3
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,146.5
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
930524,Woodstock Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,343.1
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.78
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.34
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.56
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.8
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,161.7
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.26
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,37.26
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,31.87
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,80.06
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,170.4
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
930524,Woodstock Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,332.7
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.65
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.0
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.4
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.99
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.67
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,43.84
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,31.08
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,71.2
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,141.9
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,184.6
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
930524,Woodstock Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,297.1
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.01
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.07
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.58
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.77
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,24.0
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,38.41
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,29.3
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,71.8
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,152.6
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,162.0
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
930524,Woodstock Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,300.7
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.35
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.7
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.31
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.08
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.2
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,24.0
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,38.24
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,26.83
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,65.24
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,134.1
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
930524,Woodstock Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,272.7
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.66
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,37.6
