Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.28
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.02
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.62
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,23.9
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,36.41
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,22.01
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,62.2
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,136.1
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,153.6
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
930524,Woodstock Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,260.3
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.0
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.31
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.14
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.2
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.24
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,23.9
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,36.26
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,29.21
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,70.37
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,153.3
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,153.2
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,128.2
930524,Woodstock Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,294.0
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.6
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.12
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.38
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.63
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,23.8
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,35.09
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,22.78
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,67.04
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,151.1
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,148.1
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,280.0
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.52
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.2
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.79
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.57
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.12
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.3
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,23.8
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.54
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,38.22
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,24.02
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,67.36
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,141.7
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,160.5
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
930524,Woodstock Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,281.7
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.84
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.97
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.83
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.35
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.4
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,23.7
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,36.19
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,24.24
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,67.59
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,144.6
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,152.7
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
930524,Woodstock Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,283.3
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.45
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.18
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.56
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.57
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,23.7
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,37.65
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,24.74
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,62.52
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,131.4
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
930524,Woodstock Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,261.9
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.63
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.96
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.1
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.59
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.0
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,23.6
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,42.82
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,33.75
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,72.23
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,137.4
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,180.5
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,142.6
930524,Woodstock Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,302.1
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.62
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.63
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.39
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.7
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,23.6
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,37.98
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,35.84
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,67.8
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,128.9
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,160.8
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,150.4
930524,Woodstock Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,284.4
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.02
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.58
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
