Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.58
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.73
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.4
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,23.5
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,34.65
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,24.18
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,67.89
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,147.5
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
930524,Woodstock Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,284.1
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.86
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.33
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.76
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,23.5
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,37.5
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,25.38
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,58.76
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,124.0
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,158.8
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
930524,Woodstock Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,248.9
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.87
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.0
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.19
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.1
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,23.5
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,34.29
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,29.7
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,63.16
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,130.6
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,145.0
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
930524,Woodstock Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,266.4
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.41
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.16
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.65
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.39
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.79
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.6
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,23.4
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,32.7
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,62.57
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,121.0
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,142.9
930524,Woodstock Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,262.1
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.02
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.18
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.26
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.59
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,23.4
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,34.58
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,32.44
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,54.99
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,98.5
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
930524,Woodstock Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,231.3
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.08
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.8
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.83
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,23.4
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,34.25
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,35.29
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,58.67
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,106.4
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
930524,Woodstock Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,247.2
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.37
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.61
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.68
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.28
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.12
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.3
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,23.4
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,34.34
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,33.73
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,59.39
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,108.2
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,142.6
930524,Woodstock Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,249.1
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.38
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.41
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.52
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.78
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.61
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,35.15
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,30.87
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,60.26
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,115.8
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
930524,Woodstock Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,253.4
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.15
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
