Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.52
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.84
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.3
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,23.3
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,34.24
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,34.83
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,61.32
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,113.8
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,145.7
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,148.6
930524,Woodstock Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,257.9
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.27
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.2
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.65
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.08
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.07
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.3
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,23.2
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,39.41
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,24.55
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,65.87
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,142.0
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,167.3
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
930524,Woodstock Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,276.9
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.11
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.73
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.29
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.07
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,23.2
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,30.23
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,22.79
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,60.08
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,135.5
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
930524,Woodstock Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,252.7
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.67
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.79
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.86
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.8
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.5
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.8
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.36
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,33.07
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,29.46
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,65.84
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,137.6
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,141.5
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
930524,Woodstock Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,276.3
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.31
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.37
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.08
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.91
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,23.1
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,37.49
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,33.69
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,62.37
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,115.3
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
930524,Woodstock Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,262.2
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.15
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.47
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.28
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.26
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,42.42
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,30.43
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,56.85
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,105.3
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,178.9
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
930524,Woodstock Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,240.6
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.23
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.53
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.24
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.18
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,48.91
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,27.69
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,54.42
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,112.7
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,205.3
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
930524,Woodstock Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,229.4
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.34
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.06
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.15
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.18
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.99
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,44.18
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,27.42
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,53.3
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,106.1
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,187.5
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
930524,Woodstock Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,224.8
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.05
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.94
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.34
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
