Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,46.48
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,26.33
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,66.98
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,143.4
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,197.5
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
930524,Woodstock Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,281.7
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.23
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.89
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.76
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,42.79
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,34.24
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,62.96
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,109.6
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,179.8
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
930524,Woodstock Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,264.1
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.33
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.84
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,43.97
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,34.55
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,55.65
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,95.2
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,185.6
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
930524,Woodstock Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,234.1
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.01
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.97
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.84
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.98
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,39.37
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,40.23
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,61.59
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,166.7
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,169.4
930524,Woodstock Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,259.7
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.83
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.55
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,38.11
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,32.73
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,63.94
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,117.3
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,160.6
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
930524,Woodstock Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,270.3
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.66
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.67
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.52
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,37.81
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,27.82
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,56.32
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,105.9
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
930524,Woodstock Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,237.4
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.75
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.91
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,35.39
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,28.38
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,60.67
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,111.7
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,149.2
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
930524,Woodstock Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,254.5
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.23
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,42.01
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,28.41
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,60.11
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,107.4
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,177.8
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,120.2
930524,Woodstock Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,252.2
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.8
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.11
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.37
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.97
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
