Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,32.52
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,29.13
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,58.29
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,108.5
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,138.2
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
930524,Woodstock Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,245.1
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.06
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.88
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.07
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,39.27
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,31.81
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,59.89
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,105.9
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,165.9
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
930524,Woodstock Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,252.0
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.61
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.94
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.5
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.74
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,34.24
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,37.41
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,62.97
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,113.4
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,144.8
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,160.4
930524,Woodstock Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,264.0
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.7
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.59
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,36.95
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,44.2
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,68.75
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,117.0
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,155.4
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,185.1
930524,Woodstock Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,287.7
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,37.23
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,42.38
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,55.51
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,156.6
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,176.2
930524,Woodstock Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,232.9
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.68
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.4
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,33.53
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,27.53
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,50.73
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,83.9
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
930524,Woodstock Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,212.7
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.47
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.28
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,32.69
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,41.85
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,55.03
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,84.3
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,174.8
930524,Woodstock Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,230.3
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.69
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.13
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,22.2
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,36.2
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,39.22
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,52.86
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,164.6
930524,Woodstock Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,221.4
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.01
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.34
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
