Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,38.27
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,42.45
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,53.62
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,161.0
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,178.4
930524,Woodstock Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,225.5
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.02
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.1
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.91
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,44.94
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,32.9
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,57.94
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,81.8
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,187.8
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
930524,Woodstock Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,242.7
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.99
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,39.03
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,40.23
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,46.02
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,62.8
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,163.8
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,167.3
930524,Woodstock Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,193.9
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,35.74
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,46.5
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,43.07
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,67.1
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,152.4
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,193.2
930524,Woodstock Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,181.4
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.59
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.88
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,48.22
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,37.46
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,57.41
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,99.0
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,202.8
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,156.9
930524,Woodstock Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,238.5
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,40.8
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,30.84
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,52.22
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,93.3
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,169.2
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
930524,Woodstock Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,218.1
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.14
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,45.4
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,22.34
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,43.47
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,102.6
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,189.1
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
930524,Woodstock Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,183.5
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.69
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,31.66
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,23.82
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,49.27
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,102.2
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
930524,Woodstock Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,206.6
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
