Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,27.05
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,26.73
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,42.34
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
930524,Woodstock Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,178.7
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,24.66
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,26.81
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,45.5
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,87.4
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
930524,Woodstock Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,192.4
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.3
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.05
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,23.21
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,21.16
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,45.7
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,91.8
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,192.3
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,31.57
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,22.22
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,42.64
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,88.2
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
930524,Woodstock Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.79
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.12
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,34.79
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,42.09
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
930524,Woodstock Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,19.28
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,19.21
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,41.97
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,93.9
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
930524,Woodstock Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,175.8
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.65
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,24.45
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,17.88
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,42.63
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,89.6
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
930524,Woodstock Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,178.5
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,21.4
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,17.16
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,39.03
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
930524,Woodstock Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,163.9
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
