Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,17.59
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,15.65
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,37.13
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,84.6
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,156.4
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,16.04
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,39.47
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,91.8
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,167.1
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.95
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,21.18
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,16.11
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,44.09
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,99.6
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
930524,Woodstock Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,184.8
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,16.64
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,20.4
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,40.49
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,85.3
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
930524,Woodstock Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,169.4
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,22.2
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,16.72
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,15.6
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,35.01
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
930524,Woodstock Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,22.2
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,16.8
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,17.79
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,35.95
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,150.6
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,22.2
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,19.88
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,16.51
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,35.94
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,151.0
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,18.78
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,16.55
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,43.77
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,102.1
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
930524,Woodstock Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,182.5
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.75
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
