Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,18.33
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,15.6
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,45.32
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,110.4
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
930524,Woodstock Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,188.3
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,15.75
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,15.78
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,48.14
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,120.4
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,200.3
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,16.09
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,16.15
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,36.06
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,79.1
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,15.81
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,17.58
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,36.86
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,80.2
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.45
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,15.79
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,16.86
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,38.01
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,83.3
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
930524,Woodstock Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,158.7
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.03
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,16.54
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,16.17
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,39.2
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,89.8
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,17.98
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,16.66
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,48.12
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,115.4
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,200.1
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,19.5
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,16.54
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,45.4
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,103.7
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,188.8
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.03
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,19.52
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,20.64
