Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,45.97
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
930524,Woodstock Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,190.9
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,18.84
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,15.52
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,44.01
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,102.1
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
930524,Woodstock Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,183.4
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,16.87
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,15.86
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,46.65
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,114.2
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
930524,Woodstock Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,194.3
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,16.04
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,16.12
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,45.85
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,111.7
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,191.2
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,18.72
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,17.02
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,48.4
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,113.5
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
930524,Woodstock Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,201.4
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,20.5
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,17.38
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,47.5
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,107.7
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,196.6
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,20.37
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,17.39
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,44.37
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,100.4
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
930524,Woodstock Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,184.3
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.2
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,20.65
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,17.91
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,45.94
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,102.8
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,190.6
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.98
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,21.68
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,17.01
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,48.33
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,111.6
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
930524,Woodstock Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,200.3
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
