Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.37
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,24.1
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,17.31
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,50.34
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,113.8
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,208.6
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.58
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,20.62
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,17.1
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,52.13
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,125.9
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,216.1
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,18.2
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,16.51
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,53.82
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,137.9
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,223.8
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.33
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,17.69
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,17.24
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,48.34
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,116.0
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
930524,Woodstock Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,200.7
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,19.69
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,18.36
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,47.31
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,108.8
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,196.8
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,18.99
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.23
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,51.38
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,125.8
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,214.1
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,24.0
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,24.15
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,31.01
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,45.57
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,80.6
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,129.2
930524,Woodstock Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,190.5
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.8
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,24.0
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,25.41
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,25.32
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,42.83
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
930524,Woodstock Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,180.0
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
