Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,24.0
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,23.91
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,24.35
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,44.03
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,85.4
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
930524,Woodstock Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,184.4
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,24.0
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,31.12
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,21.28
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,44.09
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,89.8
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
930524,Woodstock Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.86
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.07
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,24.0
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,27.17
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,23.28
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,50.48
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,102.1
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,113.8
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,210.2
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,27.04
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,21.65
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,50.85
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,107.6
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,211.6
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.75
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,23.46
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,22.65
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,53.46
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,117.2
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
930524,Woodstock Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,221.8
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.95
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.21
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,25.32
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,23.4
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,51.19
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,105.2
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
930524,Woodstock Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,212.7
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.18
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.24
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,24.41
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,26.78
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,55.11
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,111.3
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
930524,Woodstock Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,229.2
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,27.01
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,26.23
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,56.56
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,114.8
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
930524,Woodstock Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,235.7
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
