Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.55
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.93
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.3
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,28.69
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,33.26
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,64.05
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,125.4
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,120.3
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
930524,Woodstock Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,265.0
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.32
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.32
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.16
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,23.71
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,36.74
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,61.07
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,124.9
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,152.3
930524,Woodstock Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,252.5
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.47
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.38
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.3
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,23.09
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,35.37
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,66.62
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,146.0
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
930524,Woodstock Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,275.7
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.32
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.25
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.44
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.1
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,24.33
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,31.53
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,61.59
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,129.2
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,131.9
930524,Woodstock Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,255.0
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.84
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.66
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,26.95
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,31.47
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,62.12
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,126.8
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
930524,Woodstock Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,258.1
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.22
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.97
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.68
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.1
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,28.25
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,31.64
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,61.22
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,121.6
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
930524,Woodstock Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,254.9
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.96
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.83
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.8
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,26.78
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,31.46
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,61.28
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,124.1
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
930524,Woodstock Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,255.3
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.48
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.84
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.73
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,26.47
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,35.59
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,63.36
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,131.0
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.3
930524,Woodstock Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,264.1
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
