Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.18
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.07
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.11
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,27.69
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,39.96
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,65.16
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,129.8
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,167.2
930524,Woodstock Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,271.1
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.53
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.28
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.52
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,123.3
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,29.88
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,41.9
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,71.38
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,146.1
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.8
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,175.1
930524,Woodstock Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,297.5
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.67
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.83
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.0
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,30.69
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,34.67
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,65.11
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,131.2
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
930524,Woodstock Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,271.6
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.14
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.54
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,111.2
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.76
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,30.3
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,36.87
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,68.12
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,135.0
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,153.7
930524,Woodstock Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,282.8
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.37
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.08
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,58.7
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.9
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,27.63
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,38.17
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,68.86
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,139.8
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
930524,Woodstock Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,284.9
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.51
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.25
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.5
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,30.72
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,37.15
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,74.14
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,154.2
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
930524,Woodstock Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,308.2
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.19
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.6
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.44
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.42
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,161.3
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,36.89
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,41.61
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,84.73
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,173.5
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,157.1
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,174.6
930524,Woodstock Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,354.4
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.76
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.93
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,88.4
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,166.1
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.75
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.67
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,30.93
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,41.81
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,84.81
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,181.0
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,131.4
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,176.6
930524,Woodstock Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,354.4
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.58
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
