Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.34
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.4
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,34.37
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,46.04
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,72.59
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,134.3
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,192.4
930524,Woodstock Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,301.7
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.04
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.07
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.3
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.7
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,40.74
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,45.54
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,73.07
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,122.2
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,171.4
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,191.0
930524,Woodstock Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,303.1
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.81
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.33
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,79.4
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,158.2
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,38.77
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,34.61
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,82.98
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,167.5
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,162.9
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
930524,Woodstock Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,343.5
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.88
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.67
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.01
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.6
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.78
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,35.53
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,42.45
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,74.71
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,136.4
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,149.2
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,176.0
930524,Woodstock Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,310.2
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.21
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.1
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.1
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.46
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,39.71
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,38.32
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,75.06
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,136.6
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,168.2
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,159.4
930524,Woodstock Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,312.5
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.06
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.03
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,159.5
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.68
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.57
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.7
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,44.79
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,37.38
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,78.76
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,142.9
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,186.4
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,155.7
930524,Woodstock Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,327.4
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.46
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.91
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.2
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.81
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,47.4
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,32.93
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,76.15
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,139.7
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,196.7
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
930524,Woodstock Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,317.5
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.11
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.8
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.77
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,42.33
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,30.14
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,79.93
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,162.7
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,177.4
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,126.7
930524,Woodstock Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,332.3
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.14
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.91
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.08
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,73.1
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.1
