Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.22
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,44.04
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,35.77
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,80.66
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,148.2
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,183.1
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
930524,Woodstock Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,335.2
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.56
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.14
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.74
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.3
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.28
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,44.91
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,39.05
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,75.58
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,125.7
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,186.6
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,162.6
930524,Woodstock Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,314.1
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.89
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.88
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.16
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.9
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.62
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,37.09
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,32.88
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,81.77
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,164.4
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,156.2
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
930524,Woodstock Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,342.3
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.39
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.95
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.99
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.8
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,37.05
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,39.09
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,76.74
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,143.5
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,155.9
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,163.1
930524,Woodstock Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,323.0
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.55
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.34
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.2
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,40.8
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,36.48
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,76.73
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,140.0
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,170.9
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,152.4
930524,Woodstock Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,320.8
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.54
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.26
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.38
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,153.8
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,38.04
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,37.88
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,81.26
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,156.3
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.0
930524,Woodstock Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,340.0
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.7
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.43
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.2
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.38
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,37.07
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,34.33
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,83.41
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,170.0
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,156.1
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,143.7
930524,Woodstock Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,348.3
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.94
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.26
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.9
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.33
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.7
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,34.85
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,41.75
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,81.13
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,157.9
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,147.8
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,174.7
930524,Woodstock Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,338.8
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.05
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.32
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.77
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.26
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.1
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
