Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,37.22
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,41.77
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,82.16
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,156.7
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,174.1
930524,Woodstock Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,344.9
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.72
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.34
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,37.34
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,38.19
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,87.05
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,176.0
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
930524,Woodstock Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,362.7
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.31
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.91
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.67
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.6
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.49
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,43.84
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,83.84
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,155.5
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,183.6
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,162.6
930524,Woodstock Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,349.8
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.81
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.09
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.89
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.74
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.3
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.07
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,44.58
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,31.68
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,90.25
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,187.3
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,185.7
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
930524,Woodstock Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,375.7
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.09
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.94
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.6
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,38.91
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,31.85
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,80.75
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,164.7
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,162.7
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
930524,Woodstock Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,337.0
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.07
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.09
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.1
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.59
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.0
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,38.2
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,25.05
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,75.93
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,161.7
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,159.8
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
930524,Woodstock Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,316.1
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.92
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.96
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.9
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,33.97
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,23.76
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,71.09
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,158.1
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,142.5
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
930524,Woodstock Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,296.6
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.34
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.9
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.81
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.0
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.64
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,33.53
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,24.73
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,77.14
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,173.3
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
930524,Woodstock Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,319.8
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.88
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.05
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.38
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.47
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.7
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
