Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,33.41
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,38.28
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,65.06
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,116.7
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,161.8
930524,Woodstock Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,272.0
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.49
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.01
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,153.1
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,35.02
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,22.99
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,75.7
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,168.4
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,146.2
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
930524,Woodstock Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,314.0
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.76
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.33
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,89.9
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,165.9
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,36.76
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,29.15
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,83.71
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,173.6
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
930524,Woodstock Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,345.9
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.03
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,40.1
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,93.1
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,168.2
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,38.73
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,26.03
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,78.98
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,164.0
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,161.2
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
930524,Woodstock Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,326.4
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.65
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.7
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.16
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.38
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,86.3
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,176.4
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,37.74
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,25.75
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,74.17
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,151.3
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,157.3
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
930524,Woodstock Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,307.6
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.4
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.66
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.72
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.39
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,41.85
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,177.3
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,29.05
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,80.3
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,176.0
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,138.3
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
930524,Woodstock Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,332.1
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.81
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.43
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.97
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.6
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.74
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,36.13
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,28.06
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,67.8
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,136.3
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,150.6
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
930524,Woodstock Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,282.0
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.19
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.27
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.32
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.6
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,35.67
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,17.98
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,63.94
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,143.3
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,148.9
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
930524,Woodstock Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,267.3
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.11
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.04
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.29
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.4
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
