Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.96
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,20.42
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,69.76
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,159.4
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,291.2
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.9
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.59
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.0
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.9
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,36.95
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,19.23
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,63.49
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,136.2
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,154.3
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
930524,Woodstock Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,266.0
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.51
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.88
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.54
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.93
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.34
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,44.97
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,23.6
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,67.18
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,132.7
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,188.9
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
930524,Woodstock Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,280.6
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.94
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.53
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.6
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.18
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.84
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.53
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,54.42
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,28.73
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,76.62
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,142.9
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,225.9
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
930524,Woodstock Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,318.4
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.25
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.92
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.1
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.23
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,45.83
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,21.89
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,74.86
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,156.6
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,190.2
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,310.4
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.55
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.38
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.71
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.53
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,32.91
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,25.21
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,66.09
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,136.7
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
930524,Woodstock Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,275.6
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.13
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.8
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.79
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.78
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.6
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.9
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,35.54
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,34.85
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,79.86
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,157.9
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
930524,Woodstock Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,331.3
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.42
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,57.1
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.21
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.44
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.62
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,38.12
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,28.51
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,68.34
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,130.5
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,159.2
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
930524,Woodstock Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,283.8
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.82
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.15
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.9
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
