Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,44.11
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,30.92
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,65.78
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,118.4
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,184.8
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,131.6
930524,Woodstock Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,273.5
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.7
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.66
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.28
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,35.9
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,26.95
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,68.66
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,141.5
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,151.4
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
930524,Woodstock Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,287.4
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.5
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.49
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.1
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.84
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.4
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,32.87
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,32.6
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,79.94
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,166.5
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
930524,Woodstock Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,333.6
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.78
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.87
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.0
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.29
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.4
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,32.38
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,26.13
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,78.84
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,172.9
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,136.7
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
930524,Woodstock Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,327.2
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.35
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.53
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.78
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.7
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.98
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,33.79
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,27.99
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,67.96
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,136.9
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
930524,Woodstock Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,283.6
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.74
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.5
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.85
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.1
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,37.82
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,34.33
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,63.76
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,110.0
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,157.9
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
930524,Woodstock Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,266.4
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.43
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.93
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.93
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.38
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,41.74
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,30.92
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,56.84
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,96.9
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,174.0
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
930524,Woodstock Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,238.5
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.34
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.27
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.8
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.44
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.5
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.1
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,39.45
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,35.45
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,76.09
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,147.0
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,165.7
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,149.8
930524,Woodstock Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,319.2
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.08
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.17
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.8
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.27
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.53
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,35.11
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,37.59
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,69.99
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,127.4
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
