Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,158.4
930524,Woodstock Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,292.3
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.21
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.53
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.87
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.9
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,33.29
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,34.58
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,67.16
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,128.6
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
930524,Woodstock Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,283.3
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.22
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.32
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,32.7
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,33.31
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,62.23
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,107.0
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,138.5
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
930524,Woodstock Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,260.8
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.33
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.64
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.22
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,24.01
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,28.08
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,56.84
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,113.6
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
930524,Woodstock Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,238.4
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.1
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.26
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.62
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,27.36
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,23.73
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,61.58
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,131.5
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
930524,Woodstock Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,258.0
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.0
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.7
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.61
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,33.83
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,19.7
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,54.37
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,116.8
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,145.3
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
930524,Woodstock Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,228.4
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.01
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.9
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.9
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.3
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,27.98
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,27.22
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,58.81
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,119.0
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
930524,Woodstock Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,247.0
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.94
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.24
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.3
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,33.74
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,31.01
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,71.85
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,140.8
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,142.6
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
930524,Woodstock Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,301.0
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.23
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.96
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.39
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.4
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.9
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,35.91
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,37.19
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,77.44
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,144.4
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
930524,Woodstock Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,323.1
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
