Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.9
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.78
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.3
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.6
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,39.35
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,26.38
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,62.98
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,124.9
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,166.3
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
930524,Woodstock Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,263.9
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.35
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.99
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.19
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.6
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,40.29
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,26.23
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,62.7
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,116.2
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,168.2
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,111.4
930524,Woodstock Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,261.1
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.02
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.91
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.22
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.9
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,45.99
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,24.49
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,56.82
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,109.5
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,192.4
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
930524,Woodstock Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,237.0
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.85
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.12
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.86
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.4
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,50.35
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,25.88
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,66.93
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,139.5
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,211.8
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,281.1
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.8
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.35
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,75.6
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.3
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,31.33
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,21.82
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,69.42
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,157.5
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,132.2
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
930524,Woodstock Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,290.1
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.12
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.3
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,31.46
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,21.03
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,58.26
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,129.1
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,243.4
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.02
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.7
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,24.1
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,37.78
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,24.5
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,61.16
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,122.8
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,158.1
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
930524,Woodstock Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,254.7
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.96
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.1
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,23.78
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,34.36
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,60.33
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,120.2
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,143.3
930524,Woodstock Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,250.9
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
