Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.23
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.2
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,23.28
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,25.53
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,56.4
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,117.3
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
930524,Woodstock Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,235.2
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.75
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,27.1
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,29.03
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,50.15
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,88.9
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,114.1
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
930524,Woodstock Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,209.3
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.72
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.54
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,29.15
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,21.13
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,50.76
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,104.2
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,123.7
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,211.6
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.32
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.63
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,35.88
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,19.61
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,51.96
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,108.2
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
930524,Woodstock Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,215.9
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.22
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,24.2
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,31.03
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,31.37
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,46.67
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,130.7
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
930524,Woodstock Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,196.3
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.85
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,31.26
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,31.81
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,48.12
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,86.3
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,138.4
930524,Woodstock Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,202.0
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.68
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.5
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,33.49
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,22.24
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,50.59
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,101.8
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,140.0
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
930524,Woodstock Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,211.9
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.61
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,32.37
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,22.06
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,48.16
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,95.5
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
930524,Woodstock Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,201.5
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
